Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
