Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
