Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
