Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
