Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
