Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
