Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
