Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
