Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,38.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,161.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
