Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,143.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,148.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
