Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
