Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
