Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
