Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
