Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
