Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
