Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,16.9
