Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
