Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,145.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,40.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,167.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
