Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
