Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
