Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
