Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,149.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,147.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.1
