Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
