Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
