Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
