Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
