Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
