Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
