Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
