Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
