Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
