Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
