Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
