Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
