Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
