Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
