Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,146.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,146.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,144.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,156.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,39.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,162.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
