Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
