Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
