Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
