Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
