Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
