Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
