Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
