Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
