Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
