Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
