Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,39.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,162.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
