Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,144.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.3
