Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
