Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
