Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,143.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
