Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
