Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,42.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,182.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,178.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,151.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
