Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
