Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
