Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
