Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
