Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
