Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
