Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,159.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
