Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
