Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
